Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
432939,Polruan Shipyard,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.54
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.2
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
