Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.26
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.31
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.2
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
