Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.2
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
