Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
432939,Polruan Shipyard,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
