Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
