Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.07
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
