Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
