Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
