Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
432939,Polruan Shipyard,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.85
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.52
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
