Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
