Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
