Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
