Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
