Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
432939,Polruan Shipyard,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
