Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
