Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.02
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
432939,Polruan Shipyard,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
