Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.02
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
