Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
