Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.9
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.2
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.4
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.5
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.7
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
432939,Polruan Shipyard,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
