Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
432939,Polruan Shipyard,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
