Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.7
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.7
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.6
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.6
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.6
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.04
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.6
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
432939,Polruan Shipyard,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.5
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
