Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.5
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.5
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.4
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.4
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.2
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
