Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
