Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.94
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.41
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
