Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
