Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
432939,Polruan Shipyard,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
