Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.52
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
