Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
432939,Polruan Shipyard,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
