Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
