Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
