Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
