Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
