Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
