Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.47
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
