Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
