Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
