Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
432939,Polruan Shipyard,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
