Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.97
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.1
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.2
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
