Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.4
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.5
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.43
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.05
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.6
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.7
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.9
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.9
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
432939,Polruan Shipyard,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.9
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.9
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
