Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.33
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.8
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.41
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.7
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.5
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.4
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
432939,Polruan Shipyard,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,36.3
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,36.2
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,36.0
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
