Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
