Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
