Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
