Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
