Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
432939,Polruan Shipyard,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.42
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.21
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
