Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
432939,Polruan Shipyard,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.28
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
432939,Polruan Shipyard,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.82
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
432939,Polruan Shipyard,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.8
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,17.54
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
