Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
