Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
