Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
