Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
