Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
