Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
432939,Polruan Shipyard,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,19.17
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
