Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
432939,Polruan Shipyard,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
