Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
432939,Polruan Shipyard,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
