Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
432939,Polruan Shipyard,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.77
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
