Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.39
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.33
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.9
