Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.83
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
