Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
432939,Polruan Shipyard,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
