Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.26
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
