Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.53
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.99
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.19
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
