Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
