Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.13
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
