Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.84
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
