Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.14
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.46
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.28
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
432939,Polruan Shipyard,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
